Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,12.2
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
855730,Avon Drive - Congleton,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,12.2
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-03-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
