Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-28T23:10:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
855730,Avon Drive - Congleton,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
