Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
855730,Avon Drive - Congleton,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
855730,Avon Drive - Congleton,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
855730,Avon Drive - Congleton,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
855730,Avon Drive - Congleton,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
855730,Avon Drive - Congleton,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
855730,Avon Drive - Congleton,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
855730,Avon Drive - Congleton,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
855730,Avon Drive - Congleton,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
855730,Avon Drive - Congleton,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
855730,Avon Drive - Congleton,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
