Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
855730,Avon Drive - Congleton,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
855730,Avon Drive - Congleton,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.45
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
855730,Avon Drive - Congleton,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
855730,Avon Drive - Congleton,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
855730,Avon Drive - Congleton,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.34
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
855730,Avon Drive - Congleton,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
855730,Avon Drive - Congleton,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
855730,Avon Drive - Congleton,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.3
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
855730,Avon Drive - Congleton,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
855730,Avon Drive - Congleton,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.83
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
855730,Avon Drive - Congleton,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
855730,Avon Drive - Congleton,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
