Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
855730,Avon Drive - Congleton,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.91
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
855730,Avon Drive - Congleton,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
855730,Avon Drive - Congleton,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
855730,Avon Drive - Congleton,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
855730,Avon Drive - Congleton,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
855730,Avon Drive - Congleton,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
855730,Avon Drive - Congleton,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
855730,Avon Drive - Congleton,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,15.6
