Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.79
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.6
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.98
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,transformer,,Temperature,C,13.2
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
