Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
855730,Avon Drive - Congleton,2023-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
855730,Avon Drive - Congleton,2023-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
855730,Avon Drive - Congleton,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-03-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
