Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
