Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-03-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
855730,Avon Drive - Congleton,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
855730,Avon Drive - Congleton,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
