Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
855730,Avon Drive - Congleton,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
855730,Avon Drive - Congleton,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
