Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.99
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
855730,Avon Drive - Congleton,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.48
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
855730,Avon Drive - Congleton,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.29
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
855730,Avon Drive - Congleton,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.44
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
855730,Avon Drive - Congleton,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
855730,Avon Drive - Congleton,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
855730,Avon Drive - Congleton,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
855730,Avon Drive - Congleton,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
855730,Avon Drive - Congleton,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
855730,Avon Drive - Congleton,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
