Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-03-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
