Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
855730,Avon Drive - Congleton,2023-03-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
