Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
855730,Avon Drive - Congleton,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
855730,Avon Drive - Congleton,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
855730,Avon Drive - Congleton,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
855730,Avon Drive - Congleton,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
855730,Avon Drive - Congleton,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
855730,Avon Drive - Congleton,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
855730,Avon Drive - Congleton,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.76
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
855730,Avon Drive - Congleton,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
855730,Avon Drive - Congleton,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
855730,Avon Drive - Congleton,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.69
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
855730,Avon Drive - Congleton,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.56
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
855730,Avon Drive - Congleton,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
855730,Avon Drive - Congleton,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
855730,Avon Drive - Congleton,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
855730,Avon Drive - Congleton,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-03-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
