Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-30T12:10:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-03-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-03-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
855730,Avon Drive - Congleton,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
