Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
855730,Avon Drive - Congleton,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-03-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
