Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
