Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
855730,Avon Drive - Congleton,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
855730,Avon Drive - Congleton,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.46
855730,Avon Drive - Congleton,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
855730,Avon Drive - Congleton,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
855730,Avon Drive - Congleton,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
855730,Avon Drive - Congleton,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
855730,Avon Drive - Congleton,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
