Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
855730,Avon Drive - Congleton,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-03-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
