Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
855730,Avon Drive - Congleton,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
855730,Avon Drive - Congleton,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
855730,Avon Drive - Congleton,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
855730,Avon Drive - Congleton,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
855730,Avon Drive - Congleton,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
855730,Avon Drive - Congleton,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
855730,Avon Drive - Congleton,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
855730,Avon Drive - Congleton,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
855730,Avon Drive - Congleton,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
855730,Avon Drive - Congleton,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.81
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
855730,Avon Drive - Congleton,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
855730,Avon Drive - Congleton,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
855730,Avon Drive - Congleton,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
