Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
855730,Avon Drive - Congleton,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
855730,Avon Drive - Congleton,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
855730,Avon Drive - Congleton,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
855730,Avon Drive - Congleton,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.7
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
855730,Avon Drive - Congleton,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
855730,Avon Drive - Congleton,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
