Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
855730,Avon Drive - Congleton,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
855730,Avon Drive - Congleton,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
855730,Avon Drive - Congleton,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
855730,Avon Drive - Congleton,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
