Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
