Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
