Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-04-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
