Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
855730,Avon Drive - Congleton,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
855730,Avon Drive - Congleton,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
855730,Avon Drive - Congleton,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
855730,Avon Drive - Congleton,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
855730,Avon Drive - Congleton,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.31
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
855730,Avon Drive - Congleton,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.6
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
855730,Avon Drive - Congleton,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
855730,Avon Drive - Congleton,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
855730,Avon Drive - Congleton,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
