Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
855730,Avon Drive - Congleton,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
