Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
855730,Avon Drive - Congleton,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
855730,Avon Drive - Congleton,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
855730,Avon Drive - Congleton,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.59
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
855730,Avon Drive - Congleton,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
855730,Avon Drive - Congleton,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
855730,Avon Drive - Congleton,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-04-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
