Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,transformer,,Temperature,C,16.7
