Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
855730,Avon Drive - Congleton,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
