Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
855730,Avon Drive - Congleton,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
855730,Avon Drive - Congleton,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
855730,Avon Drive - Congleton,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
855730,Avon Drive - Congleton,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
855730,Avon Drive - Congleton,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
855730,Avon Drive - Congleton,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
