Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
855730,Avon Drive - Congleton,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
855730,Avon Drive - Congleton,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
855730,Avon Drive - Congleton,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
855730,Avon Drive - Congleton,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
