Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
855730,Avon Drive - Congleton,2023-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
855730,Avon Drive - Congleton,2023-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
855730,Avon Drive - Congleton,2023-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,transformer,,Temperature,C,12.1
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,transformer,,Temperature,C,12.1
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,11.8
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,transformer,,Temperature,C,11.6
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,11.5
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,11.2
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,11.4
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,11.3
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
