Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,11.4
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,11.4
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,11.3
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,transformer,,Temperature,C,11.3
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,transformer,,Temperature,C,11.2
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
855730,Avon Drive - Congleton,2023-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,transformer,,Temperature,C,11.1
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,transformer,,Temperature,C,11.0
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,transformer,,Temperature,C,11.1
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,transformer,,Temperature,C,11.1
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,transformer,,Temperature,C,11.1
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,transformer,,Temperature,C,11.1
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,transformer,,Temperature,C,11.1
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,transformer,,Temperature,C,11.3
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,transformer,,Temperature,C,11.3
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
