Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
855730,Avon Drive - Congleton,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
855730,Avon Drive - Congleton,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
855730,Avon Drive - Congleton,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
855730,Avon Drive - Congleton,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
855730,Avon Drive - Congleton,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
855730,Avon Drive - Congleton,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
855730,Avon Drive - Congleton,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
855730,Avon Drive - Congleton,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
855730,Avon Drive - Congleton,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
855730,Avon Drive - Congleton,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
855730,Avon Drive - Congleton,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
855730,Avon Drive - Congleton,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.28
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
855730,Avon Drive - Congleton,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
