Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.67
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
855730,Avon Drive - Congleton,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
855730,Avon Drive - Congleton,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
855730,Avon Drive - Congleton,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
855730,Avon Drive - Congleton,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
