Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
