Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
