Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
855730,Avon Drive - Congleton,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
855730,Avon Drive - Congleton,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
855730,Avon Drive - Congleton,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
855730,Avon Drive - Congleton,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
855730,Avon Drive - Congleton,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,13.2
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.1
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
855730,Avon Drive - Congleton,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
855730,Avon Drive - Congleton,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
855730,Avon Drive - Congleton,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
855730,Avon Drive - Congleton,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
855730,Avon Drive - Congleton,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,12.2
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,12.1
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,11.7
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,11.3
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,11.4
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
855730,Avon Drive - Congleton,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,11.3
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
855730,Avon Drive - Congleton,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
