Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
855730,Avon Drive - Congleton,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
855730,Avon Drive - Congleton,2023-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
