Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
855730,Avon Drive - Congleton,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
855730,Avon Drive - Congleton,2023-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
