Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
855730,Avon Drive - Congleton,2023-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
855730,Avon Drive - Congleton,2023-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-04-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
