Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
