Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
