Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-04-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-04-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-04-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
