Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
855730,Avon Drive - Congleton,2023-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
855730,Avon Drive - Congleton,2023-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.44
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
855730,Avon Drive - Congleton,2023-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
855730,Avon Drive - Congleton,2023-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
855730,Avon Drive - Congleton,2023-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
855730,Avon Drive - Congleton,2023-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
855730,Avon Drive - Congleton,2023-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
855730,Avon Drive - Congleton,2023-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
