Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
855730,Avon Drive - Congleton,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
855730,Avon Drive - Congleton,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
855730,Avon Drive - Congleton,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
855730,Avon Drive - Congleton,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.31
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
855730,Avon Drive - Congleton,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
855730,Avon Drive - Congleton,2023-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
855730,Avon Drive - Congleton,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
