Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-04-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-04-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-04-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-04-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-04-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-04-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
855730,Avon Drive - Congleton,2023-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-04-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-04-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-04-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
