Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
855730,Avon Drive - Congleton,2023-04-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-04-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-04-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-04-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-04-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-04-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-04-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-04-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-04-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-04-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-04-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
