Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-04-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-04-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-04-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-04-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-04-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-04-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-04-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-04-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-04-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-04-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
855730,Avon Drive - Congleton,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
855730,Avon Drive - Congleton,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
