Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-04-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-04-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
855730,Avon Drive - Congleton,2023-04-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-04-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-04-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-04-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-04-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-04-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-04-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-04-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-04-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
