Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-04-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-04-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.21
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-04-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
855730,Avon Drive - Congleton,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,23.5
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-04-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
