Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,transformer,,Temperature,C,13.1
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,transformer,,Temperature,C,13.2
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-04-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
