Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-04-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-04-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-04-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
