Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-08T14:00:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
855730,Avon Drive - Congleton,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
855730,Avon Drive - Congleton,2023-04-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-04-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-04-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-04-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
855730,Avon Drive - Congleton,2023-04-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-04-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
