Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,23.6
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,24.0
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,24.1
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,24.8
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
855730,Avon Drive - Congleton,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,24.7
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,24.6
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
855730,Avon Drive - Congleton,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,24.7
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.04
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
855730,Avon Drive - Congleton,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,24.3
