Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
855730,Avon Drive - Congleton,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,23.7
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,23.9
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
855730,Avon Drive - Congleton,2023-04-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,transformer,,Temperature,C,23.7
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
855730,Avon Drive - Congleton,2023-04-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-04-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
855730,Avon Drive - Congleton,2023-04-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
855730,Avon Drive - Congleton,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-04-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-04-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-04-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.23
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
855730,Avon Drive - Congleton,2023-04-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
855730,Avon Drive - Congleton,2023-04-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-04-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-04-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
