Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
855730,Avon Drive - Congleton,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
855730,Avon Drive - Congleton,2023-04-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
