Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
855730,Avon Drive - Congleton,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
855730,Avon Drive - Congleton,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
855730,Avon Drive - Congleton,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
855730,Avon Drive - Congleton,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-04-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
