Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
855730,Avon Drive - Congleton,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.91
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.34
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
855730,Avon Drive - Congleton,2023-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
855730,Avon Drive - Congleton,2023-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
855730,Avon Drive - Congleton,2023-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-04-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
