Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
