Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
