Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
855730,Avon Drive - Congleton,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
855730,Avon Drive - Congleton,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
855730,Avon Drive - Congleton,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
855730,Avon Drive - Congleton,2023-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-04-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-04-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
855730,Avon Drive - Congleton,2023-04-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
855730,Avon Drive - Congleton,2023-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
855730,Avon Drive - Congleton,2023-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
855730,Avon Drive - Congleton,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
855730,Avon Drive - Congleton,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
855730,Avon Drive - Congleton,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
855730,Avon Drive - Congleton,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
