Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
855730,Avon Drive - Congleton,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
855730,Avon Drive - Congleton,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
855730,Avon Drive - Congleton,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
855730,Avon Drive - Congleton,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
855730,Avon Drive - Congleton,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
855730,Avon Drive - Congleton,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
